Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.39
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,11.1
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
542822,Parc Eirin No1,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,11.1
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
542822,Parc Eirin No1,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,11.1
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
542822,Parc Eirin No1,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.13
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.74
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.9
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,11.1
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
542822,Parc Eirin No1,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,11.1
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
542822,Parc Eirin No1,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.77
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.7
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,11.2
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
542822,Parc Eirin No1,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.18
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.7
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.3
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,11.2
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
542822,Parc Eirin No1,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.11
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,11.3
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
542822,Parc Eirin No1,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.76
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
