Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.8
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,11.3
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
542822,Parc Eirin No1,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.86
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.6
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,11.4
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
542822,Parc Eirin No1,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.85
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.7
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,11.4
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.88
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
542822,Parc Eirin No1,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.69
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,11.5
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
542822,Parc Eirin No1,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.05
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.4
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,11.5
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
542822,Parc Eirin No1,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.06
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.42
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.08
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,11.5
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
542822,Parc Eirin No1,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.48
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.02
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.1
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,11.6
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
542822,Parc Eirin No1,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.92
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.5
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,11.6
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
542822,Parc Eirin No1,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.15
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,76.1
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.1
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
