Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,11.6
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
542822,Parc Eirin No1,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.51
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,69.6
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,11.7
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.27
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
542822,Parc Eirin No1,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.25
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.1
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,11.7
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
542822,Parc Eirin No1,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.54
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.2
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.1
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.1
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,11.7
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
542822,Parc Eirin No1,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.92
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.84
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.41
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.0
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
542822,Parc Eirin No1,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.42
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.8
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.4
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
542822,Parc Eirin No1,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.79
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.0
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.4
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
542822,Parc Eirin No1,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.12
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.99
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.57
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.2
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
542822,Parc Eirin No1,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.74
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.3
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
