Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.96
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.08
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
542822,Parc Eirin No1,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.51
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.31
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.8
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,11.9
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.02
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
542822,Parc Eirin No1,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.59
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.93
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.9
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.26
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,11.9
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.78
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
542822,Parc Eirin No1,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.24
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.05
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.0
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.76
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,11.9
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.64
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.7
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
542822,Parc Eirin No1,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.44
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.81
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,67.0
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.5
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.24
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.63
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
542822,Parc Eirin No1,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.17
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.99
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.48
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.98
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.1
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
542822,Parc Eirin No1,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.79
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.9
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.8
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.49
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.56
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.05
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.7
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
542822,Parc Eirin No1,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.36
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.3
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
542822,Parc Eirin No1,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.24
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.8
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
