Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.74
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
542822,Parc Eirin No1,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.13
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.9
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.09
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,186.0
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
542822,Parc Eirin No1,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.38
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
542822,Parc Eirin No1,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.15
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,186.7
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
542822,Parc Eirin No1,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.59
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.46
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
542822,Parc Eirin No1,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
542822,Parc Eirin No1,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.6
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.09
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.59
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,191.7
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
542822,Parc Eirin No1,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
542822,Parc Eirin No1,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.99
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
