Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.3
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
542822,Parc Eirin No1,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.99
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.57
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.71
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
542822,Parc Eirin No1,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.33
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.21
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.57
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
542822,Parc Eirin No1,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.13
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.06
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.2
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,178.7
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
542822,Parc Eirin No1,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.28
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.49
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.33
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.49
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
542822,Parc Eirin No1,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.65
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.64
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.01
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
542822,Parc Eirin No1,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.09
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
542822,Parc Eirin No1,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.4
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.51
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.96
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,12.4
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
542822,Parc Eirin No1,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.44
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.95
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,105.7
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.89
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
