Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,12.4
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.06
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,193.8
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
542822,Parc Eirin No1,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.02
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.14
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.22
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.9
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.1
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.15
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,12.4
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.85
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,197.9
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
542822,Parc Eirin No1,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.9
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.39
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.4
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
542822,Parc Eirin No1,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.65
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.24
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.96
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.33
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
542822,Parc Eirin No1,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.17
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.04
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.69
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.38
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.74
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.42
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
542822,Parc Eirin No1,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.32
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.53
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.3
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
542822,Parc Eirin No1,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.83
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.96
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.34
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.66
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.99
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
542822,Parc Eirin No1,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.41
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.89
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.49
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.46
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
542822,Parc Eirin No1,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.27
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.62
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.18
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.61
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.04
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
