Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.2
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
542822,Parc Eirin No1,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.62
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.17
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.24
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.2
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
542822,Parc Eirin No1,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.68
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.6
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.73
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.25
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.81
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.2
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.3
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
542822,Parc Eirin No1,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.51
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.78
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.15
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.75
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.18
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.2
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
542822,Parc Eirin No1,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.73
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.4
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.91
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.14
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.29
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.2
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
542822,Parc Eirin No1,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.93
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.19
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.66
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
542822,Parc Eirin No1,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.34
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.6
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.61
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
542822,Parc Eirin No1,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.52
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.26
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.02
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.52
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.45
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
542822,Parc Eirin No1,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.3
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.99
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
