Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
542822,Parc Eirin No1,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.81
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.99
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.19
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.1
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
542822,Parc Eirin No1,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.97
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.43
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.11
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.75
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.98
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,191.0
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
542822,Parc Eirin No1,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.21
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.99
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.12
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.44
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.98
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.15
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.71
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
542822,Parc Eirin No1,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.74
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.23
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.07
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.86
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.18
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.16
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.25
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
542822,Parc Eirin No1,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.34
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.65
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.11
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.4
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.72
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.83
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.51
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,195.7
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
542822,Parc Eirin No1,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.54
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.71
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.47
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.2
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.07
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.92
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,11.9
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.75
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,192.3
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
542822,Parc Eirin No1,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.48
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.4
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.57
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.23
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.45
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.28
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,11.9
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,222.7
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
542822,Parc Eirin No1,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.64
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.08
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.16
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.25
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.86
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.19
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.2
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,11.9
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.52
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,207.3
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
