Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
542822,Parc Eirin No1,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.08
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.04
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.31
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.04
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.58
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.19
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.88
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.47
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,207.4
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
542822,Parc Eirin No1,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.06
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.51
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.9
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.81
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.56
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.84
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,189.5
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
542822,Parc Eirin No1,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.03
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.08
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.43
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.7
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.28
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,215.6
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
542822,Parc Eirin No1,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.9
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.77
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.51
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.41
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.11
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.79
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,182.8
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
542822,Parc Eirin No1,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.97
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.09
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.21
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.4
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.06
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,11.7
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.97
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
542822,Parc Eirin No1,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.19
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.7
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.58
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.77
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.76
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.5
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.7
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,190.4
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
542822,Parc Eirin No1,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.17
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.9
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.7
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.58
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.04
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.11
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.15
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.7
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
542822,Parc Eirin No1,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.54
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.77
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.69
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.98
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.58
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.71
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.7
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,189.3
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
542822,Parc Eirin No1,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.72
