Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.55
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.93
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.63
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.91
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.8
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,190.9
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
542822,Parc Eirin No1,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.52
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.16
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.41
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.17
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.5
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,177.3
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
542822,Parc Eirin No1,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.94
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.28
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.84
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.71
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.87
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
542822,Parc Eirin No1,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.33
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.07
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.11
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.77
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.83
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.0
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
542822,Parc Eirin No1,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.11
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.76
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.52
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.1
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
542822,Parc Eirin No1,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.09
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.86
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.7
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.55
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.2
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
542822,Parc Eirin No1,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.42
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
542822,Parc Eirin No1,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.3
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
542822,Parc Eirin No1,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
