Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.7
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
542822,Parc Eirin No1,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.8
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
542822,Parc Eirin No1,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.9
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
542822,Parc Eirin No1,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.96
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.86
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.1
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.9
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
542822,Parc Eirin No1,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.0
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
542822,Parc Eirin No1,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.43
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.64
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.1
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.8
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.0
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.89
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,97.2
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.0
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,84.6
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,279.9
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
542822,Parc Eirin No1,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.59
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.16
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.94
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,142.8
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.7
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.14
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.4
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.0
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,95.25
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,290.3
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
542822,Parc Eirin No1,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.92
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.7
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.05
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,148.9
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.5
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.37
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.19
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,119.2
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.3
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,101.03
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,314.0
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.9
542822,Parc Eirin No1,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.33
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.8
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.43
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.71
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.21
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,156.8
