Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.7
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,114.1
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,99.97
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,299.2
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.4
542822,Parc Eirin No1,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.12
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.91
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.8
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.88
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.17
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,146.3
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.5
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.42
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.6
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,119.6
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.5
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,100.4
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,318.9
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
542822,Parc Eirin No1,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.23
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.94
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.15
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.0
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.2
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.73
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.14
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,145.1
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.4
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.19
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.29
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,128.7
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,107.26
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,315.4
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.8
542822,Parc Eirin No1,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.38
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.48
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.3
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.5
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.76
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,148.4
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.8
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.41
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.04
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,142.0
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.0
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,111.18
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,350.1
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.4
542822,Parc Eirin No1,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.64
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.99
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.6
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.71
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.5
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.03
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.14
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.8
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.6
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.99
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.03
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,126.7
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.1
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.5
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,105.26
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,325.8
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.4
542822,Parc Eirin No1,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.2
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.0
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.02
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.13
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,127.5
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.6
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.96
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.86
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,131.4
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.6
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.9
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,106.29
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,328.2
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,481.4
542822,Parc Eirin No1,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.84
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.65
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.8
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.85
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.72
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.71
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,127.2
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.4
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.1
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,127.8
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.9
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.3
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,102.21
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,292.8
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,466.9
542822,Parc Eirin No1,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.24
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.7
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.8
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.96
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.59
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.3
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.3
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.92
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.75
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,137.9
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.2
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.2
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,109.81
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,337.6
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,494.4
542822,Parc Eirin No1,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.44
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.59
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.53
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.7
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
