Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.76
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,114.3
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.2
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,96.3
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,290.6
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
542822,Parc Eirin No1,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.11
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.5
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.94
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.26
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.0
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.0
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.45
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.5
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.3
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,94.11
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,272.7
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
542822,Parc Eirin No1,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.67
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.57
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.38
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.57
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.9
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.0
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.9
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,107.6
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.3
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,94.52
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,262.0
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.7
542822,Parc Eirin No1,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.67
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.3
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.84
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.09
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.7
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.0
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.74
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,131.4
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.7
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.3
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,96.9
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,291.5
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
542822,Parc Eirin No1,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.05
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.7
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.15
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.42
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,149.1
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.2
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.2
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.25
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,113.2
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.0
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.3
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,101.68
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,305.7
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
542822,Parc Eirin No1,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.7
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.1
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.77
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.96
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,142.1
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.3
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.79
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.86
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,135.9
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.7
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.3
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,110.56
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,335.7
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
542822,Parc Eirin No1,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.5
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.56
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.63
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.86
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,144.8
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.1
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,102.6
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.4
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,101.14
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,299.8
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
542822,Parc Eirin No1,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.25
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.78
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.4
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,65.59
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,207.5
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
542822,Parc Eirin No1,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.46
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.18
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.26
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
