Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,13.4
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,63.15
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
542822,Parc Eirin No1,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.92
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.09
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,13.4
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.2
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
542822,Parc Eirin No1,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.62
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.11
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,13.4
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,63.28
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,193.4
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
542822,Parc Eirin No1,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.46
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.42
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.87
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.1
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,13.4
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,79.95
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,251.8
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
542822,Parc Eirin No1,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.97
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.3
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.6
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.92
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,13.4
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,84.03
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,252.6
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
542822,Parc Eirin No1,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.94
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.64
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.97
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.3
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.9
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.3
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.49
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.05
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,13.3
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,90.82
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.29
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,248.6
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
542822,Parc Eirin No1,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.66
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,27.34
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.03
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.4
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.5
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.56
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.47
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.9
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.72
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,13.3
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,111.53
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,303.7
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,497.2
542822,Parc Eirin No1,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.24
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,30.5
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.7
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.1
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,129.8
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,37.45
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.97
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,134.0
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,157.7
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.0
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.94
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.8
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.6
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.91
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,105.1
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.9
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.5
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.2
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.2
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,13.2
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,155.7
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,74.78
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,439.9
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,673.0
542822,Parc Eirin No1,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.95
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.63
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.5
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.75
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.74
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.2
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.2
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.97
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.9
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.44
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
