Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,104.02
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,316.9
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.1
542822,Parc Eirin No1,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.62
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.55
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.6
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.77
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.46
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.21
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.83
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,142.6
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.9
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.98
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.61
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,106.2
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,111.74
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,345.9
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
542822,Parc Eirin No1,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.12
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.54
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.84
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.87
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.47
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.9
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.71
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.74
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,144.6
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.7
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.72
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.94
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.5
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,13.0
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,112.84
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,336.3
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
542822,Parc Eirin No1,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.7
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.58
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.1
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.82
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.17
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.01
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.13
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,82.8
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.6
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.14
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.16
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,153.4
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.5
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.4
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,97.5
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.01
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,13.0
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,116.65
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,352.2
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.9
542822,Parc Eirin No1,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.16
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.27
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.29
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.73
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.5
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.76
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.64
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.52
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.24
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.8
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.7
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.26
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.86
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,174.3
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.8
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.63
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.53
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,126.3
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.4
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,13.0
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.52
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,125.49
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,394.4
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,545.5
542822,Parc Eirin No1,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.81
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.41
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.84
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.34
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.74
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.71
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.62
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,159.5
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.8
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.68
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.81
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,121.4
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.7
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,13.0
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,110.58
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,347.9
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.2
542822,Parc Eirin No1,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,13.0
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
542822,Parc Eirin No1,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
542822,Parc Eirin No1,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.04
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
