Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
542822,Parc Eirin No1,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
542822,Parc Eirin No1,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,13.1
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
542822,Parc Eirin No1,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.9
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,13.2
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
542822,Parc Eirin No1,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,13.2
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
542822,Parc Eirin No1,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,13.3
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
542822,Parc Eirin No1,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,13.3
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
542822,Parc Eirin No1,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
542822,Parc Eirin No1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.32
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
