Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
542822,Parc Eirin No1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
542822,Parc Eirin No1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
542822,Parc Eirin No1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
542822,Parc Eirin No1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
542822,Parc Eirin No1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
542822,Parc Eirin No1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
542822,Parc Eirin No1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
542822,Parc Eirin No1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
542822,Parc Eirin No1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
