Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
542822,Parc Eirin No1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
542822,Parc Eirin No1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.3
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
542822,Parc Eirin No1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
542822,Parc Eirin No1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
542822,Parc Eirin No1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
542822,Parc Eirin No1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.76
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
542822,Parc Eirin No1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.78
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.4
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
542822,Parc Eirin No1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
