Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
542822,Parc Eirin No1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.98
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
542822,Parc Eirin No1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
542822,Parc Eirin No1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
542822,Parc Eirin No1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
542822,Parc Eirin No1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
542822,Parc Eirin No1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.61
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
542822,Parc Eirin No1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.48
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
542822,Parc Eirin No1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.65
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
