Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
542822,Parc Eirin No1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.27
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
542822,Parc Eirin No1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.87
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
542822,Parc Eirin No1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
542822,Parc Eirin No1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
542822,Parc Eirin No1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.23
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
542822,Parc Eirin No1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
542822,Parc Eirin No1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.4
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
542822,Parc Eirin No1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.87
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
