Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
542822,Parc Eirin No1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.96
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
542822,Parc Eirin No1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
542822,Parc Eirin No1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.18
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.92
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.95
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
542822,Parc Eirin No1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.46
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.95
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
542822,Parc Eirin No1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
542822,Parc Eirin No1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.67
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.32
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
542822,Parc Eirin No1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.39
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
542822,Parc Eirin No1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
