Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
542822,Parc Eirin No1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.26
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
542822,Parc Eirin No1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.05
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.48
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
542822,Parc Eirin No1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.37
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.45
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
542822,Parc Eirin No1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.65
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.52
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
542822,Parc Eirin No1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.37
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.47
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.82
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
542822,Parc Eirin No1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.37
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.83
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.44
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.61
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.69
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
542822,Parc Eirin No1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.27
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.37
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.69
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.98
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.5
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.9
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.54
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.93
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.58
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
542822,Parc Eirin No1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.26
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.88
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
