Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.62
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
542822,Parc Eirin No1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.31
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.88
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.23
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.09
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,198.5
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
542822,Parc Eirin No1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.36
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.49
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
542822,Parc Eirin No1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.0
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.49
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,180.9
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
542822,Parc Eirin No1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.85
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.3
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.47
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.13
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
542822,Parc Eirin No1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.57
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.69
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.06
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,188.7
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
542822,Parc Eirin No1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.7
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
542822,Parc Eirin No1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.78
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.16
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,192.2
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
542822,Parc Eirin No1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
