Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.67
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
542822,Parc Eirin No1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.16
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.61
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.62
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,208.3
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
542822,Parc Eirin No1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.4
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.81
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,202.3
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
542822,Parc Eirin No1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.88
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.95
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,181.8
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
542822,Parc Eirin No1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.84
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.6
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.47
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.96
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
542822,Parc Eirin No1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.94
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.54
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,17.3
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.83
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.9
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
542822,Parc Eirin No1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.14
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.9
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.23
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,17.3
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.41
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
542822,Parc Eirin No1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.08
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.37
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,17.2
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.83
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.4
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,210.7
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
542822,Parc Eirin No1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.68
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,17.2
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
