Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
542822,Parc Eirin No1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,17.1
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
542822,Parc Eirin No1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.07
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,17.1
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
542822,Parc Eirin No1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,17.1
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
542822,Parc Eirin No1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.3
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.9
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
542822,Parc Eirin No1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
542822,Parc Eirin No1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.63
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.47
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
542822,Parc Eirin No1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.05
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
542822,Parc Eirin No1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.05
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
