Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
542822,Parc Eirin No1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.63
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.45
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
542822,Parc Eirin No1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.64
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
542822,Parc Eirin No1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
542822,Parc Eirin No1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.72
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
542822,Parc Eirin No1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.86
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
542822,Parc Eirin No1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.46
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
542822,Parc Eirin No1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
542822,Parc Eirin No1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.54
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
542822,Parc Eirin No1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
