Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.97
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
542822,Parc Eirin No1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.64
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
542822,Parc Eirin No1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.86
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
542822,Parc Eirin No1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.81
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.84
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.15
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
542822,Parc Eirin No1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.46
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.4
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
542822,Parc Eirin No1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.71
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
542822,Parc Eirin No1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
542822,Parc Eirin No1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
542822,Parc Eirin No1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
