Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
542822,Parc Eirin No1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
542822,Parc Eirin No1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.21
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
542822,Parc Eirin No1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.77
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
542822,Parc Eirin No1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
542822,Parc Eirin No1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
542822,Parc Eirin No1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.29
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
542822,Parc Eirin No1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.5
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
542822,Parc Eirin No1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
