Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.96
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
542822,Parc Eirin No1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.48
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
542822,Parc Eirin No1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
542822,Parc Eirin No1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.49
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.3
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.41
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.55
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.7
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,77.3
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,225.5
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
542822,Parc Eirin No1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.5
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.0
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.75
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.02
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,119.3
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.0
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.48
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.8
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,93.43
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,277.3
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
542822,Parc Eirin No1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.02
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.22
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.8
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.65
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.96
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,124.7
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.2
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,97.7
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,294.9
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.2
542822,Parc Eirin No1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.16
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.55
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.47
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.41
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.6
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.2
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.12
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,116.9
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.2
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,101.19
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,311.5
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.7
542822,Parc Eirin No1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.97
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.15
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.54
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.27
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.5
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.4
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.18
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,101.2
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.1
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,94.35
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,290.1
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
542822,Parc Eirin No1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.02
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.99
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.3
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.4
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
