Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.07
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.6
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.1
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.64
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,95.8
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,98.2
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,297.7
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
542822,Parc Eirin No1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.19
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.33
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,121.2
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,99.33
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,312.1
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.8
542822,Parc Eirin No1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.42
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.45
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.73
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,117.5
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.9
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.38
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,111.0
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,94.21
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,293.2
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
542822,Parc Eirin No1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.69
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.58
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.92
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,122.3
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.6
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.02
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.41
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,135.6
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.8
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,96.55
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,295.1
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
542822,Parc Eirin No1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.01
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.2
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.9
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.76
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.44
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,131.0
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.0
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.93
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.69
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,123.2
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.8
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,96.58
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,290.1
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
542822,Parc Eirin No1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.42
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.88
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.2
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.5
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.05
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,110.4
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.7
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,83.55
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,237.0
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
542822,Parc Eirin No1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.66
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.9
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.19
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.52
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,116.4
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,113.5
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.1
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.7
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,92.29
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,286.9
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
542822,Parc Eirin No1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.07
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.46
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.58
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.3
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.08
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.92
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,110.0
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.7
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.44
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,119.1
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.6
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,92.1
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,284.2
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
542822,Parc Eirin No1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.01
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.94
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.27
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.4
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.48
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.1
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
