Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.44
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.6
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,88.4
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,254.5
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
542822,Parc Eirin No1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.67
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.92
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.4
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.4
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.0
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.5
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,83.99
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,264.4
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
542822,Parc Eirin No1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.64
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.35
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.85
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,93.2
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.5
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,84.62
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,246.6
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
542822,Parc Eirin No1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.87
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.5
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.1
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,86.78
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,252.0
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
542822,Parc Eirin No1,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.22
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.95
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.5
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.1
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,85.24
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,248.0
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.4
542822,Parc Eirin No1,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.18
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
542822,Parc Eirin No1,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.13
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.55
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.3
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
542822,Parc Eirin No1,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.3
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
542822,Parc Eirin No1,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.06
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
