Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.3
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
542822,Parc Eirin No1,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.64
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.2
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.85
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
542822,Parc Eirin No1,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.61
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.1
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.03
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
542822,Parc Eirin No1,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.1
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.77
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
542822,Parc Eirin No1,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.0
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
542822,Parc Eirin No1,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.0
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
542822,Parc Eirin No1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.0
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
542822,Parc Eirin No1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.0
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
542822,Parc Eirin No1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
