Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.0
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
542822,Parc Eirin No1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
542822,Parc Eirin No1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.75
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
542822,Parc Eirin No1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
542822,Parc Eirin No1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
542822,Parc Eirin No1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
542822,Parc Eirin No1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
542822,Parc Eirin No1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
542822,Parc Eirin No1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
