Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
542822,Parc Eirin No1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
542822,Parc Eirin No1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
542822,Parc Eirin No1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
542822,Parc Eirin No1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,14.9
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
542822,Parc Eirin No1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
542822,Parc Eirin No1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
542822,Parc Eirin No1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
