Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
542822,Parc Eirin No1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
542822,Parc Eirin No1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
542822,Parc Eirin No1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
542822,Parc Eirin No1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
542822,Parc Eirin No1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.32
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
542822,Parc Eirin No1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
542822,Parc Eirin No1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
542822,Parc Eirin No1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.5
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
542822,Parc Eirin No1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
