Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
542822,Parc Eirin No1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.71
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
542822,Parc Eirin No1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.85
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.32
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
542822,Parc Eirin No1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
542822,Parc Eirin No1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
542822,Parc Eirin No1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.05
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
542822,Parc Eirin No1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
542822,Parc Eirin No1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.75
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.1
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
542822,Parc Eirin No1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
