Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.1
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
542822,Parc Eirin No1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.84
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.1
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
542822,Parc Eirin No1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.05
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.8
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.18
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.1
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
542822,Parc Eirin No1,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.88
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.2
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
542822,Parc Eirin No1,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.31
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.2
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
542822,Parc Eirin No1,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.9
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.2
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
542822,Parc Eirin No1,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.37
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
542822,Parc Eirin No1,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.17
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.82
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.88
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.6
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
542822,Parc Eirin No1,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
