Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.98
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
542822,Parc Eirin No1,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.08
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
542822,Parc Eirin No1,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.23
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.96
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
542822,Parc Eirin No1,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.61
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.33
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.14
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.84
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.7
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.71
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.89
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.12
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.45
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.5
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.1
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,194.9
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
542822,Parc Eirin No1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.75
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.13
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
542822,Parc Eirin No1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
542822,Parc Eirin No1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.08
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
