Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.9
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
542822,Parc Eirin No1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
542822,Parc Eirin No1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.63
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
542822,Parc Eirin No1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.79
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.22
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.7
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
542822,Parc Eirin No1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.23
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.94
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542822,Parc Eirin No1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.89
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.3
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.36
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
542822,Parc Eirin No1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.83
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.12
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.11
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.82
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
542822,Parc Eirin No1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.16
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.23
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
