Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.69
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
542822,Parc Eirin No1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.19
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.15
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.71
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
542822,Parc Eirin No1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.19
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.92
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.91
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
542822,Parc Eirin No1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.3
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.05
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.49
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.4
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
542822,Parc Eirin No1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.03
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.1
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
542822,Parc Eirin No1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.22
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.44
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.74
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
542822,Parc Eirin No1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.44
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.47
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
542822,Parc Eirin No1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.41
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.23
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.36
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
542822,Parc Eirin No1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.99
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.58
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.47
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
