Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.6
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
542822,Parc Eirin No1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.89
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.04
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
542822,Parc Eirin No1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.3
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
542822,Parc Eirin No1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.92
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.3
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.83
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
542822,Parc Eirin No1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
542822,Parc Eirin No1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.91
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.78
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.03
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.28
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.17
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
542822,Parc Eirin No1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.7
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.3
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
542822,Parc Eirin No1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.74
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.22
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.93
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.33
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
542822,Parc Eirin No1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.37
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.13
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.18
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.27
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
