Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
542822,Parc Eirin No1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.01
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.84
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.39
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.28
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
542822,Parc Eirin No1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.74
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.69
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.12
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.27
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.03
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.17
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
542822,Parc Eirin No1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.09
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.56
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.35
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,85.8
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.71
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
542822,Parc Eirin No1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.58
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.99
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
542822,Parc Eirin No1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.36
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
542822,Parc Eirin No1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.99
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.89
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.43
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.37
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.59
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.79
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.84
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.47
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.9
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
542822,Parc Eirin No1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.58
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.12
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.69
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.06
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
