Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.47
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
542822,Parc Eirin No1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.01
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.78
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.81
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.02
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.3
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
542822,Parc Eirin No1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.89
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.18
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.12
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.9
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.65
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.44
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.16
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.29
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.96
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,197.5
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
542822,Parc Eirin No1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.47
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.48
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.6
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.5
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.18
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.93
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.81
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
542822,Parc Eirin No1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.52
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.17
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.2
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
542822,Parc Eirin No1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.32
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.37
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.47
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.44
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.31
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
542822,Parc Eirin No1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.6
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.3
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.8
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.11
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.08
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
542822,Parc Eirin No1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.06
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.01
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.74
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
542822,Parc Eirin No1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.84
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.97
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.26
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.5
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
