Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
542822,Parc Eirin No1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.4
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.83
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.54
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.33
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
542822,Parc Eirin No1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
542822,Parc Eirin No1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.53
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
542822,Parc Eirin No1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.13
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.66
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
542822,Parc Eirin No1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.67
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.46
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.99
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
542822,Parc Eirin No1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.38
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.51
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
542822,Parc Eirin No1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.3
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.24
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.99
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
542822,Parc Eirin No1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
542822,Parc Eirin No1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
