Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.49
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.82
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.1
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
542822,Parc Eirin No1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.15
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,17.1
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
542822,Parc Eirin No1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.07
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.78
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.2
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
542822,Parc Eirin No1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.1
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,17.2
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
542822,Parc Eirin No1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.26
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,17.2
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
542822,Parc Eirin No1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,17.3
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
542822,Parc Eirin No1,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,17.3
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
542822,Parc Eirin No1,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.01
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
542822,Parc Eirin No1,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
