Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.13
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.7
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
542822,Parc Eirin No1,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.04
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.6
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
542822,Parc Eirin No1,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
542822,Parc Eirin No1,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
542822,Parc Eirin No1,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.6
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
542822,Parc Eirin No1,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
542822,Parc Eirin No1,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.04
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
542822,Parc Eirin No1,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
542822,Parc Eirin No1,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
