Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
542822,Parc Eirin No1,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.69
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.55
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.31
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
542822,Parc Eirin No1,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.98
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.94
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.87
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.6
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.5
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.1
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.2
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.58
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,211.4
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
542822,Parc Eirin No1,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.06
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.22
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.6
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.7
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,103.0
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,75.78
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,220.3
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
542822,Parc Eirin No1,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.79
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.31
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.6
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,97.6
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,78.4
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,224.2
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
542822,Parc Eirin No1,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.01
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.47
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,118.5
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.77
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,93.5
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,80.61
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,228.0
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
542822,Parc Eirin No1,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.41
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.99
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.74
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.4
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.6
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,97.2
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,77.95
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,225.1
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
542822,Parc Eirin No1,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.12
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.0
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.1
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,99.4
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,81.18
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,233.7
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
542822,Parc Eirin No1,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.78
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.5
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
