Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.19
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.3
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,74.01
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,187.7
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
542822,Parc Eirin No1,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.11
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.0
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.11
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.2
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,74.32
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
542822,Parc Eirin No1,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.65
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.41
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.1
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,73.46
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,198.8
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
542822,Parc Eirin No1,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.01
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.4
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.72
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.4
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,73.1
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,205.1
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
542822,Parc Eirin No1,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.48
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.29
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,84.9
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,69.96
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
542822,Parc Eirin No1,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.22
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.89
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.9
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,69.01
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,185.6
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
542822,Parc Eirin No1,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.08
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.63
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
542822,Parc Eirin No1,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.83
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.97
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,68.27
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
542822,Parc Eirin No1,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.15
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.5
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.1
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
