Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,69.09
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
542822,Parc Eirin No1,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.87
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.5
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,73.52
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,207.8
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
542822,Parc Eirin No1,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.02
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.21
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.91
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.1
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.1
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,74.88
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,216.9
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
542822,Parc Eirin No1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.18
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
542822,Parc Eirin No1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
542822,Parc Eirin No1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
542822,Parc Eirin No1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
542822,Parc Eirin No1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.77
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.02
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,71.79
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,218.8
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
542822,Parc Eirin No1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.75
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.88
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
