Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,74.36
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,216.5
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
542822,Parc Eirin No1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.42
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.4
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.02
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,80.27
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,221.3
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
542822,Parc Eirin No1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.07
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.32
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.78
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.0
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.8
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.6
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.1
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.72
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,102.05
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,284.4
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.5
542822,Parc Eirin No1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.02
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.93
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.67
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.0
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,37.88
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,126.7
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,160.1
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.3
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.99
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,152.8
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.3
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.99
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,101.0
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,152.1
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,63.06
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,444.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,642.2
542822,Parc Eirin No1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.97
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.98
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.98
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.58
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,83.42
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,252.7
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
542822,Parc Eirin No1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.02
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.41
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.95
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.25
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.36
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.29
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.88
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.4
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.3
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.34
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,92.33
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,263.5
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
542822,Parc Eirin No1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.08
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.08
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.63
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.9
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.15
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.49
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.33
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.01
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.28
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.0
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.19
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,100.34
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,296.8
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.1
542822,Parc Eirin No1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.62
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.22
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.33
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.4
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.07
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.17
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.55
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.1
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.15
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.11
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,149.2
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.1
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.14
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,109.0
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.77
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,113.81
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.73
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,346.4
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.3
542822,Parc Eirin No1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.64
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.83
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.18
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.57
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.58
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.2
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.95
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.45
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.26
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.17
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.0
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.23
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.44
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.4
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.0
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.01
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.97
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,144.7
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.1
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
