Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.79
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,112.46
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,350.1
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,497.4
542822,Parc Eirin No1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.87
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.34
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.03
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.5
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.34
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.04
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.24
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.9
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.82
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.47
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,136.8
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,98.28
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,307.9
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
542822,Parc Eirin No1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
542822,Parc Eirin No1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
542822,Parc Eirin No1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
542822,Parc Eirin No1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
542822,Parc Eirin No1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
542822,Parc Eirin No1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
542822,Parc Eirin No1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
