Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542822,Parc Eirin No1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
542822,Parc Eirin No1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
542822,Parc Eirin No1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.6
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
542822,Parc Eirin No1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
542822,Parc Eirin No1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
542822,Parc Eirin No1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
542822,Parc Eirin No1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
542822,Parc Eirin No1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
