Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
542822,Parc Eirin No1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.46
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
542822,Parc Eirin No1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.14
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
542822,Parc Eirin No1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
542822,Parc Eirin No1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,18.5
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
542822,Parc Eirin No1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,18.5
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
542822,Parc Eirin No1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,18.5
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
542822,Parc Eirin No1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,18.5
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
542822,Parc Eirin No1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,18.5
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
542822,Parc Eirin No1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
