Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.9
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,18.5
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
542822,Parc Eirin No1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.81
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,18.5
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
542822,Parc Eirin No1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.88
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,18.5
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
542822,Parc Eirin No1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,18.5
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
542822,Parc Eirin No1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
542822,Parc Eirin No1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.99
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
542822,Parc Eirin No1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
542822,Parc Eirin No1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.73
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
542822,Parc Eirin No1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.37
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
