Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
542822,Parc Eirin No1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
542822,Parc Eirin No1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
542822,Parc Eirin No1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,18.4
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
542822,Parc Eirin No1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
542822,Parc Eirin No1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
542822,Parc Eirin No1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
542822,Parc Eirin No1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.31
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
542822,Parc Eirin No1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
