Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,18.3
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
542822,Parc Eirin No1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.42
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
542822,Parc Eirin No1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.14
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
542822,Parc Eirin No1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.1
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.63
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
542822,Parc Eirin No1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
542822,Parc Eirin No1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.71
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.54
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
542822,Parc Eirin No1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.97
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.12
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
542822,Parc Eirin No1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.3
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
542822,Parc Eirin No1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.13
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.03
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.1
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.3
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
