Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.51
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.64
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
542822,Parc Eirin No1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.97
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.18
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.55
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.47
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
542822,Parc Eirin No1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.96
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.4
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.34
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.96
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
542822,Parc Eirin No1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
542822,Parc Eirin No1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.53
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.73
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
542822,Parc Eirin No1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.82
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
542822,Parc Eirin No1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
