Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
542822,Parc Eirin No1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
542822,Parc Eirin No1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.89
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.68
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
542822,Parc Eirin No1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.87
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.4
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.67
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.72
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.9
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.3
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.49
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.96
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.27
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,195.4
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
542822,Parc Eirin No1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.15
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.61
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.62
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.61
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.1
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.31
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,188.9
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
542822,Parc Eirin No1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.17
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.04
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.0
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.17
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.85
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.0
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.98
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,229.8
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
542822,Parc Eirin No1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.62
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.12
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.82
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.9
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.36
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.37
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.11
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.9
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.6
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.67
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.87
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,230.6
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
542822,Parc Eirin No1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.77
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.26
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,116.1
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.19
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.0
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.63
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,207.5
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
542822,Parc Eirin No1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.63
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.48
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.04
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
