Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.17
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,202.7
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
542822,Parc Eirin No1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.83
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.05
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.02
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.9
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.6
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,206.2
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
542822,Parc Eirin No1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.1
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.09
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
542822,Parc Eirin No1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.52
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.83
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.54
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
542822,Parc Eirin No1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.3
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.58
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.05
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
542822,Parc Eirin No1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.46
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.01
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.9
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,17.3
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.24
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,182.8
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
542822,Parc Eirin No1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.46
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.04
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,17.2
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,180.8
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
542822,Parc Eirin No1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.59
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.2
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.11
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,211.0
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
542822,Parc Eirin No1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.7
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.1
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.66
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.38
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,108.1
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
