Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.1
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.73
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,252.2
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
542822,Parc Eirin No1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.72
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.62
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,97.2
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.1
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.52
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,215.6
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
542822,Parc Eirin No1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.94
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.51
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,93.8
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,17.1
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.48
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,215.5
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
542822,Parc Eirin No1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.95
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.1
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.79
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
542822,Parc Eirin No1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
542822,Parc Eirin No1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.08
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
542822,Parc Eirin No1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
542822,Parc Eirin No1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.41
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.0
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
542822,Parc Eirin No1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
