Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
542822,Parc Eirin No1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
542822,Parc Eirin No1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.55
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,16.9
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
542822,Parc Eirin No1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.23
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.9
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
542822,Parc Eirin No1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
542822,Parc Eirin No1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.37
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
542822,Parc Eirin No1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.97
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
542822,Parc Eirin No1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.8
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
542822,Parc Eirin No1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.4
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
