Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
542822,Parc Eirin No1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
542822,Parc Eirin No1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.2
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
542822,Parc Eirin No1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.18
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.6
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,167.8
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
542822,Parc Eirin No1,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.13
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
542822,Parc Eirin No1,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.14
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.61
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
