Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.98
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
542822,Parc Eirin No1,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.11
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542822,Parc Eirin No1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
